Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.03
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.2
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.23
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (Min),A,26.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (Max),A,27.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (Min),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (Max),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (Min),A,22.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (Max),A,22.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.45861
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98962
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9345399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97452
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9173
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9621299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.52
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.39
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.42
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (Min),A,22.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (Max),A,24.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (Min),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (Max),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (Min),A,22.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (Max),A,22.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T22:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62921
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98941
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9550200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9731700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9214200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9725299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.03
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.83
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.86
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.36
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (Min),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (Max),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (Min),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (Max),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (Min),A,23.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (Max),A,23.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81192
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96204
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95825
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,3.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96988
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9803799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97214
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.02
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.95
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.05
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (Min),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (Max),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (Min),A,21.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (Max),A,21.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (Min),A,25.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (Max),A,25.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73739
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75955
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97183
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97491
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9292600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98682
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.7
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.73
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (Min),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (Max),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (Min),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (Max),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (Min),A,36.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (Max),A,36.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9287700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9162299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96005
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9766799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97562
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9835799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.41
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.98
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (Min),A,22.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (Max),A,24.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (Min),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (Max),A,46.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (Min),A,34.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (Max),A,35.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8436299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89902
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9638100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.75
