Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99329
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9230299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88269
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.98
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.02
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (Min),A,31.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (Max),A,33.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (Min),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (Max),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (Min),A,23.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (Max),A,23.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.57302
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8799399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9574
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9728100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8891
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8686799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (Min),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (Max),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (Min),A,22.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (Max),A,22.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T21:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.46807
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9585899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9577899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9725299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94345
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8724700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.72
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (Min),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (Max),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (Min),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (Max),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (Min),A,24.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (Max),A,24.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.48275
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9654799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9504100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9721700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9287700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88482
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.89
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.05
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (Min),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (Max),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (Min),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (Max),A,21.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (Min),A,23.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (Max),A,23.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9507399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95288
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9476
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9571200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90961
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93805
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.14
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (Min),A,24.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (Max),A,25.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (Min),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (Min),A,26.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (Max),A,26.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5787899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91055
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96136
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9799200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9265100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88074
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.72
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (Min),A,22.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (Max),A,23.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (Min),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (Min),A,24.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (Max),A,24.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
