Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6872199999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.31246
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9427200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9920700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9630700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96088
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.52
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.67
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (Min),A,24.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (Max),A,25.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (Min),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (Max),A,23.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (Min),A,28.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (Max),A,29.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7407199999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.30491999999999997
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9209299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9604799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9129299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9658200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.86
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (Min),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (Max),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (Min),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (Max),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (Min),A,34.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (Max),A,34.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T20:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73397
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.51473
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94058
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9875200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9179999999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89441
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (Min),A,25.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (Max),A,26.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (Min),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (Max),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (Min),A,24.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (Max),A,24.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8659
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.5812
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8821100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9743299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88794
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90228
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.08
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (Min),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (Max),A,20.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (Min),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (Max),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (Min),A,23.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (Max),A,23.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93729
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.5458
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94644
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.63
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.996
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87192
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98035
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (Min),A,40.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (Max),A,40.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (Min),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (Max),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (Min),A,42.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (Max),A,43.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89633
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.5542199999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99713
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,44.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,44.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9741200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91727
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98096
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
