Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (Min),A,24.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (Max),A,24.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (Min),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (Max),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (Min),A,74.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (Max),A,75.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8751200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89551
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9283100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94366
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8690200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9904799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.72
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (Min),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (Max),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (Min),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (Max),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (Min),A,55.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (Max),A,56.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71865
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8776200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90115
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93771
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8669399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90109
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.67
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (Min),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (Max),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (Min),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (Max),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (Min),A,23.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (Max),A,23.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T19:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73751
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.69342
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94452
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.87
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9502299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8768
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98282
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.73
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (Min),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (Max),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (Min),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (Max),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (Min),A,37.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (Max),A,37.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94385
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87756
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98254
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96091
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93771
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9707600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (Min),A,21.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (Max),A,24.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (Min),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (Max),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (Min),A,44.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (Max),A,44.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8993200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6179399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9490000000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9630700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88605
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9901700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (Min),A,22.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (Max),A,22.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (Min),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (Max),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (Min),A,53.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (Max),A,53.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89245
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.61724
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98303
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
