Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96146
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92065
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9705799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (Min),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (Max),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (Min),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (Max),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (Min),A,49.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (Max),A,49.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9358799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72638
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9923700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,44.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,45.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96054
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91879
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9529700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (Min),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (Max),A,24.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (Min),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (Max),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (Min),A,66.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (Max),A,67.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8044100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95294
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94363
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95547
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9465600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97095
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (Min),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (Max),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (Min),A,32.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (Max),A,41.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (Min),A,40.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (Max),A,40.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T18:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87866
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9080799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98544
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95737
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97504
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9697
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (Min),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (Max),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (Min),A,28.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (Max),A,28.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (Min),A,47.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (Max),A,47.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8546100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7791399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96347
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94891
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.987
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9863
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (Min),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (Max),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (Min),A,23.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (Max),A,24.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (Min),A,52.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (Max),A,57.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91553
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.58514
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9600799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9643200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97836
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9213600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (Min),A,21.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (Max),A,25.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (Min),A,21.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (Max),A,22.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (Min),A,26.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (Max),A,27.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
