Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9300799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.61346
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98059
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9766799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85531
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9867600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.64
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (Min),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (Max),A,24.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (Min),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (Max),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (Min),A,53.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (Max),A,53.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73553
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72433
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9821200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9908399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9046
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9877600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (Min),A,36.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (Max),A,36.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (Min),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (Max),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (Min),A,54.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (Max),A,54.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90655
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76107
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9838899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98706
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99344
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9811700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (Min),A,24.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (Max),A,30.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (Min),A,30.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (Max),A,31.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (Min),A,48.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (Max),A,48.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T17:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9072899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.63464
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9954799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99341
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98462
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98431
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (Min),A,26.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (Max),A,26.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (Min),A,30.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (Max),A,31.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (Min),A,56.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (Max),A,57.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8202200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70175
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98993
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98944
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77682
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9213600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (Min),A,24.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (Max),A,24.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (Min),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (Max),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (Min),A,34.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (Max),A,34.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96304
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70077
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9933200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99149
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8768299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87689
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
