Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (Min),A,29.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (Max),A,29.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (Min),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (Max),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (Min),A,37.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (Max),A,37.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8335899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84121
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9968899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9834
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91781
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9324600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.58
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (Min),A,20.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (Max),A,20.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (Min),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (Max),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (Min),A,48.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (Max),A,48.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6956399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.52636
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99805
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,59.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,59.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98288
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98206
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9831799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (Min),A,23.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (Max),A,24.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (Min),A,23.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (Max),A,24.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (Min),A,84.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (Max),A,85.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.37
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90909
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.53866
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9970700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9792200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94034
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9968899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,59.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.45
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (Min),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (Max),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (Min),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (Max),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (Min),A,91.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (Max),A,91.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T16:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88565
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.51507
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9975
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9747600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95291
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9763200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.41
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (Min),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (Max),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (Min),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (Max),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (Min),A,60.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (Max),A,60.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85531
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.50646
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9162600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9827899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9813200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5807100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.33
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (Min),A,24.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (Max),A,24.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (Min),A,20.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (Max),A,21.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (Min),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (Max),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9212600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74206
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93915
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
