Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9754
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9957600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9406700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.58
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (Min),A,21.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (Max),A,22.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (Min),A,44.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (Max),A,45.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (Min),A,26.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (Max),A,26.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73342
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.68069
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9209
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9646299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9745799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9877299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.52
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.59
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (Min),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (Max),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (Min),A,23.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (Max),A,25.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (Min),A,31.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (Max),A,31.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74865
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79467
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9093
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9673200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91785
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97739
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.77
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.84
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.2
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (Min),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (Max),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (Min),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (Max),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (Min),A,26.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (Max),A,26.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73385
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.54272
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98801
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96472
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9254700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9492200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.45
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (Min),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (Max),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (Min),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (Max),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (Min),A,32.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (Max),A,32.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T15:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91022
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.46392
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93768
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97119
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88861
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77768
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.8
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (Min),A,20.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (Max),A,21.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (Min),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (Max),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (Min),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (Max),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70578
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.40998999999999997
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95145
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95404
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9254399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98456
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.2
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (Min),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (Max),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (Min),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (Max),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (Min),A,35.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (Max),A,35.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
