Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86029
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.30929
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99103
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99365
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9415600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9043
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.16
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.77
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (Min),A,24.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (Max),A,24.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (Min),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (Max),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (Min),A,29.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (Max),A,30.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89871
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.62136
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96973
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-77.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89035
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9848899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10670999999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.23
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.86
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.92
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (Min),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (Max),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (Min),A,22.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (Max),A,28.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (Min),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (Max),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74975
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.4783600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95962
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-64.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9613299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98682
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.31901999999999997
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.98
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (Min),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (Max),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (Min),A,24.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (Max),A,25.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (Min),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (Max),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81515
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82965
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95975
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-96.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98779
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9875200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.07124
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.84
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (Min),A,24.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (Max),A,25.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (Min),A,28.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (Max),A,30.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (Min),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (Max),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T14:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92001
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9715600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-105.87
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96188
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99393
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.20811999999999997
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (Min),A,20.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (Max),A,20.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (Min),A,38.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (Max),A,39.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (Min),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (Max),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90286
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8766799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8999
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9553799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8552799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.58334
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
