Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (Min),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (Max),A,20.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (Min),A,21.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (Max),A,22.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (Min),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (Max),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80395
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.41653
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8959600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-104.13
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94495
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99374
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.20586
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (Min),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (Max),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (Min),A,31.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (Max),A,34.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (Min),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (Max),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84485
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.11515999999999996
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9010299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-109.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9617600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98083
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.19777
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (Min),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (Max),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (Min),A,26.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (Max),A,34.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (Max),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.63
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.87
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73635
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.25304
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9313
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-112.07
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96896
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99298
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.2268300000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (Min),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (Max),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (Min),A,25.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (Max),A,26.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80725
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.19228
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92755
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9947799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8799100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74615
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (Min),A,35.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (Max),A,36.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (Min),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (Max),A,22.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (Min),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (Max),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T13:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9706100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.17144
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82696
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-72.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9455899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93829
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.21095999999999998
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (Min),A,28.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (Max),A,29.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (Min),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (Max),A,26.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (Min),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (Max),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8027
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.21195999999999998
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8983700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
