Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9452200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91174
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8467100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (Min),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (Max),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (Min),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (Max),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (Min),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (Max),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9129
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.17457999999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9093899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-72.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95221
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93222
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11073
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,3.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,4.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (Min),A,21.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (Max),A,22.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (Min),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (Max),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (Min),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (Max),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8276600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.26899999999999996
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92374
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9381700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9892299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74755
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.16
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (Min),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (Max),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (Min),A,21.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (Max),A,21.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (Min),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (Max),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76037
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.59103
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98172
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9540700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9236700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.55871
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (Min),A,22.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (Max),A,22.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (Min),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (Max),A,20.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82776
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90399
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93948
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-100.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9856299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98288
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.15203
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.89
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.61
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.7
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (Min),A,23.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (Max),A,23.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (Min),A,20.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (Max),A,20.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (Min),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (Max),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T12:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84314
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98688
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85751
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9423799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99377
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79504
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.53
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (Min),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (Max),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (Min),A,27.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (Max),A,27.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (Min),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (Max),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72332
