Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99472
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9162
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91589
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8246399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9843700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.45
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.53
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.73
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (Min),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (Max),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (Min),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (Min),A,26.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (Max),A,26.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88849
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9383799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94501
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9603
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8662700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9589200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,252.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.09
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.52
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,252.59
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.66
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (Min),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (Max),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (Min),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (Max),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.32
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69393
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9887100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98767
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-66.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9525100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99329
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.35198
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.86
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.66
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.72
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.52
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.55
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (Min),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (Max),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (Min),A,30.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (Max),A,31.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (Min),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (Max),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78827
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.60064
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94989
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9556899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87097
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97845
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.66
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.89
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.86
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.91
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (Min),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (Max),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (Min),A,29.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (Max),A,29.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.13
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8499399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.5997899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9822700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93875
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9026200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99493
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,252.03
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.09
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.03
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.73
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.77
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (Min),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (Max),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (Min),A,59.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (Max),A,59.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T11:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75869
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86188
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9252600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-91.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94327
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99274
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.05678
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,3.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,4.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.48
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.02
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.09
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,252.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
