Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (Min),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (Max),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (Min),A,23.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (Max),A,23.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (Max),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87021
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.67523
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99829
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,53.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,53.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9508700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84616
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81445
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.59
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.84
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.92
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.59
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (Min),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (Max),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (Min),A,58.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (Max),A,67.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66659
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8419200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9838600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9640200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8850100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89691
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.52
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.67
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.78
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.86
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,252.05
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.14
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (Min),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (Max),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (Min),A,30.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (Max),A,31.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9809
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85946
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8866299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9637100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8748799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9866299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.73
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.77
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.86
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,252.3
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (Min),A,23.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (Max),A,23.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (Min),A,24.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (Max),A,24.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.54437
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94952
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9261799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95749
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9782700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9537700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.72
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.05
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.09
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.8
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.89
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (Min),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (Max),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (Min),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (Max),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (Min),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (Max),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7177399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9202
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92679
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9704299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8529899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99631
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.17
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.2
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.27
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.33
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.34
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (Min),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (Max),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (Min),A,61.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (Max),A,61.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T10:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70825
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92822
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9063100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95901
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92181
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99585
