Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.02
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.11
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.27
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.33
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (Min),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (Max),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (Min),A,51.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (Max),A,52.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.87
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74447
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8962700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95145
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-92.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95575
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9231600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.06117
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,3.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,4.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.41
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.22
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.09
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (Min),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (Max),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (Min),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (Max),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5433
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91699
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9516600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.32
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-83.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8266899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8806700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11794
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,4.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.52
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.61
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.73
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.83
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.72
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.8
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (Min),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (Max),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (Min),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (Max),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.43046999999999996
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83514
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9632299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,52.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8539100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89245
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4996600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.05
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.11
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.22
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.33
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (Min),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (Max),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (Min),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (Max),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.34264
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99545
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9935299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-59.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9587100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93704
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.03404
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,3.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,3.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.59
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.08
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.52
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (Min),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (Max),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (Min),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (Min),A,23.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (Max),A,23.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.34249
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85303
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99915
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,50.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,50.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,33.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9404600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90759
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.53103
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.61
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (Min),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (Max),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (Min),A,53.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (Max),A,53.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T09:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,37.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5713699999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7417
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98819
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
