Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,47.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98001
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89065
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5183300000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.72
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.53
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (Min),A,23.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (Max),A,27.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (Min),A,20.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (Max),A,21.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96454
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90381
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8669100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.57
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9688700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9821799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6358
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.89
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.91
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.41
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (Min),A,23.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (Max),A,24.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (Min),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (Max),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (Min),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (Max),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,39.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,37.87
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9642299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74246
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7529600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9919399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9093600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97305
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.11
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.16
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (Min),A,33.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (Max),A,33.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (Min),A,29.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (Max),A,29.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9827899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93396
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97769
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9921
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86487
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9858100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.17
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.22
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (Min),A,33.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (Max),A,34.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (Min),A,36.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (Max),A,37.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9415899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9192799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9596899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99344
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9642
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9671
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.16
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.22
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.2
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (Min),A,24.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (Max),A,24.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (Min),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (Max),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (Min),A,35.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (Max),A,35.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.37
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9862700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94705
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9844700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99823
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8529
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99908
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,57.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,69.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.36
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
