Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (Min),A,73.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (Max),A,73.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (Min),A,86.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (Max),A,87.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T08:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94189
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9421700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9930100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98306
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92306
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97934
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.33
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (Min),A,20.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (Max),A,20.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (Min),A,43.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (Max),A,43.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7952199999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9935299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95709
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9880399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.992
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93375
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.61
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.66
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (Min),A,22.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (Max),A,22.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (Min),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (Max),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (Min),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (Max),A,19.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.87
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8269299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96081
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9425
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9985700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9014
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99319
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,62.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.98
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.03
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (Min),A,68.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (Max),A,68.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (Min),A,52.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (Max),A,52.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.07
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9122600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9165
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99265
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9860200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90417
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.59265
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.02
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.05
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (Min),A,32.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (Max),A,32.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (Min),A,22.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (Max),A,22.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.63
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98514
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9505
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98083
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95105
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91809
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97967
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.16
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.14
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.3
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.47
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (Min),A,24.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (Max),A,24.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (Min),A,46.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (Max),A,53.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89935
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9153700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9906299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93863
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90002
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69989
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
