Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.36
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.42
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (Min),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (Max),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (Min),A,22.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (Max),A,22.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T07:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.63
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9255700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9449799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92966
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89038
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9834299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99759
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,85.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,86.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.59
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (Min),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (Max),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (Min),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (Max),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (Min),A,92.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (Max),A,94.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9947799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9259
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99536
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9714700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9909100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.62698
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.03
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.11
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (Min),A,35.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (Max),A,35.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (Min),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (Max),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (Min),A,32.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (Max),A,32.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95624
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9046299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98795
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.37
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99359
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98264
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6994600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.89
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (Min),A,31.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (Max),A,32.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (Min),A,26.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (Max),A,26.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (Min),A,38.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (Max),A,38.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99405
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9061299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9385100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96335
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94815
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9774200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.52
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.8
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.8
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.66
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (Min),A,25.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (Max),A,25.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (Min),A,34.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (Max),A,35.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.13
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9426
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91946
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99905
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,51.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,51.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99384
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98788
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98459
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.7
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.05
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.95
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.05
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (Min),A,24.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (Max),A,24.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (Min),A,29.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (Max),A,30.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (Min),A,79.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (Max),A,79.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.87
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86511
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9257200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96844
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
