Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96893
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9709200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6984199999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.42
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.7
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (Min),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (Max),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (Min),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (Max),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (Min),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (Max),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T06:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90512
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9985
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98813
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,3.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.07
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95862
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98746
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71527
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.53
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.08
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.66
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (Min),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (Max),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (Min),A,21.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (Max),A,21.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (Min),A,23.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (Max),A,23.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9516899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91507
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82699
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96185
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91446
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95135
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.3
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.23
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.33
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (Min),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (Max),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (Min),A,25.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (Max),A,25.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91614
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9162
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88608
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-52.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9579200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94955
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.57211
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.23
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,254.22
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,254.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.16
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.23
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (Min),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (Max),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (Min),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (Max),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91043
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9109799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92255
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9677399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90405
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9512299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.2
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.22
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.48
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (Min),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (Max),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (Min),A,25.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (Max),A,25.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.87
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96405
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93735
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98669
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89569
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84683
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9797399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (Min),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (Max),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.75
