Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (Min),A,34.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (Max),A,35.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96835
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.927
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93494
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91699
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93674
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8886700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.23
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (Min),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (Max),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (Min),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (Max),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T05:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9567899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91589
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93399
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89239
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92999
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68225
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (Min),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (Max),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (Min),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (Max),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86264
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91415
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88397
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.87
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9798899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88489
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73349
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.45
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (Min),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (Max),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (Min),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (Max),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88528
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95163
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91659
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.63
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93722
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80734
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.64572
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.05
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (Min),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (Max),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (Min),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (Max),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (Min),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (Max),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9420200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95065
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83719
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94632
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91974
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80179
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.45
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.45
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (Min),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (Max),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (Min),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (Max),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93466
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99185
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8219299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.18
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9743
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89233
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9491299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
