Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.23
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (Min),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (Max),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (Min),A,19.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (Max),A,19.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94495
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9422
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91879
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97006
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81506
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9441200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.91
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.95
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.72
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (Min),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (Max),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (Min),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (Max),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T04:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83273
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93216
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8943200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96265
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8722799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91135
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.33
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.86
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (Min),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (Max),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (Min),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (Max),A,19.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8995
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93732
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9192799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9255700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9122600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89471
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.27
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.3
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.73
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (Min),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (Max),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (Min),A,19.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (Max),A,19.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9061600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8805200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9617
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95709
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86551
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96057
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.33
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.11
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.84
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (Min),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (Max),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (Min),A,24.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (Max),A,24.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8863200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9345700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95029
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96393
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89102
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9290200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.02
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.55
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.58
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.97
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.05
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (Min),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (Max),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (Min),A,20.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (Max),A,20.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8730100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93774
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8701200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
