Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9643200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8741399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75012
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.47
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (Min),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (Max),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (Min),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (Max),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.87
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8493299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93079
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85629
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9678
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92889
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7612899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.08
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.47
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (Min),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (Max),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (Min),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (Max),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T03:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87118
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93365
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93335
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.87
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97552
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93368
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80783
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.08
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.09
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.67
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (Min),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (Max),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (Min),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (Max),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9640200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8809799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9343299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96686
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9518399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81747
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.92
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.52
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.58
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (Min),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (Max),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (Min),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (Max),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8544299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92032
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9901700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96185
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88882
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7012
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.52
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.97
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.98
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.47
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (Min),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (Max),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (Min),A,24.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (Max),A,24.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90246
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8865
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84811
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9317
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81399
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8704200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.41
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.47
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.77
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.48
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.53
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (Min),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (Max),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (Min),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (Max),A,16.5
