Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8329700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9320700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90765
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9649
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86621
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67706
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.91
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.92
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.41
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.45
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.09
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (Min),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (Max),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (Min),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (Max),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.33043
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9270299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92551
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.37
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9620700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9209299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7489899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.78
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.7
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.72
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (Min),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (Max),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (Min),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (Max),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T02:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.60323
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8988
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94363
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.87
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9706100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8800600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7407199999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.45
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.52
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.03
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.77
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (Min),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (Max),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (Min),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (Max),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.63
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.63595
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8912
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85849
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96136
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79092
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9769899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.33
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.73
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.77
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.86
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (Min),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (Max),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (Min),A,42.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (Max),A,42.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.55328
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9238299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89441
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96945
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9041399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9749399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.2
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.59
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.61
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.78
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (Min),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (Max),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (Min),A,42.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (Max),A,42.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.38549
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88681
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8968200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9534
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91748
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98029
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.38
