Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.41
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.42
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.55
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.58
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.89
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (Min),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (Max),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (Min),A,43.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (Max),A,43.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.49241999999999997
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9335600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9542799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95914
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8312700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9756799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.3
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.64
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.67
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.95
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.98
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (Min),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (Max),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (Min),A,42.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (Max),A,42.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.63
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.55285
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9002399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9414399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9612700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8514700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9848600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.34
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.78
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.83
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.03
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.05
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (Min),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (Max),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (Min),A,47.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (Max),A,47.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T01:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.45458000000000004
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9162600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9375899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96426
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93671
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9846799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.16
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.22
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.47
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.53
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.64
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.67
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (Min),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (Max),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (Min),A,47.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (Max),A,47.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.44482
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9177200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99341
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96057
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9118
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9725299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.91
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (Min),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (Max),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (Min),A,53.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (Max),A,54.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5018199999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9241
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9910899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.06
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9694799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86859
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97678
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.66
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.67
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.67
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.67
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (Min),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (Max),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (Min),A,54.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (Max),A,54.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71597
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8925200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8735
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.5
