Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.94
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9688399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9470200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9826
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.84
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.33
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.33
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.7
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (Min),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (Max),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (Min),A,46.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (Max),A,46.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7413
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9303
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8271200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97073
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97067
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9814799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.55
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.59
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.64
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.31
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (Min),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (Max),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (Min),A,51.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (Max),A,51.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.81
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9492799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9518700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88513
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.44
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97159
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87695
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98251
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.12
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.36
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.97
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.02
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.16
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.2
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (Min),A,27.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (Max),A,27.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.38
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (Min),A,52.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (Max),A,52.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.25
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-16T00:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.37
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80371
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77591
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9385399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95721
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89187
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9783
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.89
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.97
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (Min),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (Max),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (Min),A,45.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (Max),A,45.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.13
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66241
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.5664600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90176
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94052
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93884
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9787
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.42
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.98
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.02
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (Max),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (Min),A,44.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (Max),A,44.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.50265
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83975
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9276399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9477200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98492
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93463
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.08
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.86
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.89
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.7
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.73
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (Min),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (Max),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (Min),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (Max),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (Min),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (Max),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
