Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.39513000000000004
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93042
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90228
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99121
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9053899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82031
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.22
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (Min),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (Max),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (Min),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (Max),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.37
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.87
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.53915
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9552299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90765
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.37
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97134
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8852200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8142699999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.17
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (Min),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (Max),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (Min),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (Max),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.63168
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9164100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9273399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9737899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9131799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9313299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.11
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.84
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (Min),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (Max),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (Min),A,23.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (Max),A,23.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T23:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7239899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9462299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8930299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9721700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89279
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96439
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.02
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.05
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (Min),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (Max),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (Min),A,19.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (Max),A,20.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66357
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9572700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94385
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96405
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8720399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86029
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.36
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.42
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,254.34
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,254.39
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.52
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.53
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (Min),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (Max),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (Min),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (Max),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6451399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95605
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92395
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96634
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92255
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70532
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.91
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
