Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.86
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.89
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.66
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (Min),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (Max),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (Min),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (Max),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (Min),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (Max),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74749
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9922200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94284
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,3.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9733
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9464100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80887
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.86
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.59
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.61
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.64
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (Min),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (Max),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (Min),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (Max),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (Min),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (Max),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73931
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91617
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9689
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9690200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93201
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8277
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.8
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (Min),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (Max),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (Min),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (Max),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (Min),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (Max),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7791399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94409
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9665799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9548
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93475
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84024
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.48
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.33
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.34
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.83
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (Min),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (Max),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (Max),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (Min),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (Max),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T22:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78808
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9556
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94104
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9543799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8949299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94119
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.14
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.22
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (Min),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (Max),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (Min),A,21.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (Max),A,22.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8401799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94394
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97308
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99377
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97559
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96841
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.61
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.64
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (Min),A,25.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (Max),A,25.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (Min),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (Max),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (Min),A,31.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (Max),A,31.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90805
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98688
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96149
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
