Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99051
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86093
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8616
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.58
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (Min),A,25.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (Max),A,25.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (Min),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (Max),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (Min),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (Max),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91015
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9490299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93176
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9989600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91589
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8486
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.53
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.53
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (Min),A,60.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (Max),A,60.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (Max),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (Min),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (Max),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8611700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96945
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94119
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96545
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96152
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91717
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (Min),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (Max),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (Min),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (Max),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (Min),A,22.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (Max),A,22.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9436899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98734
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9527899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9989600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9972200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72873
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,56.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,56.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,44.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.52
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.53
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (Min),A,66.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (Max),A,66.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (Min),A,46.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (Max),A,46.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (Min),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (Max),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T21:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8977
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95181
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9473600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9587399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94501
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91135
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.84
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.84
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (Min),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (Max),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (Min),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (Max),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (Min),A,27.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (Max),A,27.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8539100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91824
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9799200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96606
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9135700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94534
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.77
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (Min),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (Max),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (Min),A,38.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (Max),A,38.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
