Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8653799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9342299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93552
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96249
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9234600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97226
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.03
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (Min),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (Max),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (Min),A,35.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (Max),A,35.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90695
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9314899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9918799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9692700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9212299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9875799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.33
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (Min),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (Max),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (Min),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (Max),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (Min),A,66.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (Max),A,66.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9585899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94589
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92374
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9668899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92996
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94421
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (Min),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (Max),A,19.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (Min),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (Max),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (Min),A,30.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (Max),A,30.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9875200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9508
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98035
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95535
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9071299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95657
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.67
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.7
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (Min),A,26.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (Max),A,26.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (Min),A,39.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (Max),A,40.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T20:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95325
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98175
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9931
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9671299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9430799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94278
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.66
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (Min),A,22.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (Max),A,22.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (Min),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (Max),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (Min),A,43.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (Max),A,43.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8960600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9934700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99374
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9661200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92438
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9605100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.84
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
