Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (Min),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (Max),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (Min),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (Max),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (Min),A,48.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (Max),A,48.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8122199999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99908
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9598399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96231
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8757299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96298
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (Min),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (Max),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (Min),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (Max),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (Min),A,29.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (Max),A,29.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87903
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99216
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9903
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9936200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9193399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96646
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.17
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (Min),A,31.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (Max),A,32.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (Max),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (Min),A,59.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (Max),A,59.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98825
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98492
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92227
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96652
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9841
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88244
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.27
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (Min),A,36.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (Max),A,36.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (Min),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (Max),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (Min),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (Max),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93695
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94232
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93973
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9629200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9541
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94171
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.09
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (Min),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (Max),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (Max),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (Min),A,27.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (Max),A,27.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T19:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9576100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9316700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9874299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97198
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9617899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96011
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (Min),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (Max),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (Min),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (Max),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (Min),A,38.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (Max),A,38.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9845
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9584600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98911
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
