Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9705799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90759
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96478
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (Min),A,30.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (Max),A,30.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (Min),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (Min),A,41.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (Max),A,41.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81555
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9013700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98151
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9726899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9244700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90384
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (Min),A,19.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (Max),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (Min),A,27.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (Max),A,27.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8135
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91891
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92779
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9656100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98544
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94778
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (Min),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (Max),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (Min),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (Max),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (Min),A,27.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (Max),A,27.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8417600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96139
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98459
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97125
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9792799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9532799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (Min),A,19.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (Max),A,19.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (Min),A,19.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (Max),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (Min),A,36.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (Max),A,36.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9970100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9097299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9968600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,44.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,45.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9725600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98459
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9570299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (Min),A,48.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (Max),A,48.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (Min),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (Max),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (Min),A,63.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (Max),A,64.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T18:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90912
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9669200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9159799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9688399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99603
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88302
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.09
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (Min),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (Max),A,20.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (Min),A,33.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (Max),A,33.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (Min),A,19.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (Max),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
