Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99179
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98425
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94778
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99567
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9934700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9455899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.67
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (Min),A,60.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (Max),A,60.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (Min),A,25.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (Max),A,25.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (Min),A,20.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (Max),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9170200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9520299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95309
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9961899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85354
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9088700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.2
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (Min),A,42.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (Max),A,42.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (Min),A,22.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (Max),A,23.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96185
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9454600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98929
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.63
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9928
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9618200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (Min),A,28.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (Max),A,29.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (Min),A,33.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (Max),A,33.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.63
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9853200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9579200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98145
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97452
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9292
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9627399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.23
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (Min),A,30.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (Max),A,30.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (Min),A,31.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (Max),A,31.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86065
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9519
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9866299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9965200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89902
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95947
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.41
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (Min),A,37.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (Max),A,37.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (Min),A,39.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (Max),A,39.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T17:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89285
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99731
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9848899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99045
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8818
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75848
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.67
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
