Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (Min),A,23.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (Max),A,24.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (Min),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (Max),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (Min),A,29.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (Max),A,32.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92776
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99524
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9342600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-52.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9908100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89212
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.49371000000000004
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (Min),A,28.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (Max),A,28.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (Min),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (Min),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (Max),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97577
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9930399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9223600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99469
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91974
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8327600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (Min),A,29.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (Max),A,29.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (Min),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (Min),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (Max),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95999
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9444299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98608
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97064
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89392
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9299299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (Min),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (Max),A,20.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (Min),A,33.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (Max),A,35.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92224
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98267
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97693
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9606600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9189700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.57263
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.58
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (Min),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (Max),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (Min),A,22.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (Max),A,22.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90481
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98193
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9970100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.992
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8829299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7299800000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (Min),A,26.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (Max),A,26.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (Min),A,40.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (Max),A,40.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T16:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87311
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9938
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9921
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9933799999999999
