Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9660299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68328
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (Min),A,26.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (Max),A,26.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (Min),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (Max),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (Min),A,39.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (Max),A,39.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87216
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9893200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9475100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9673799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88418
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94183
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (Min),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (Max),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (Min),A,25.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (Max),A,25.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86487
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94232
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9475399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-50.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99655
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9335600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.51037
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.95
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (Min),A,35.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (Max),A,35.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (Min),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (Max),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9053
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95383
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93835
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9602700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8633700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.66775
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.67
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.73
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (Min),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (Max),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (Min),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (Max),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9528200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9484600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9452799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-59.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9584
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91446
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.43532
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.72
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (Min),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (Max),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (Min),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (Max),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8720100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96091
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9398200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.63
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97321
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9467200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67501
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.48
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (Min),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (Max),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (Min),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (Max),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T15:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.32
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81521
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95236
