Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9028
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9624
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9490299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70645
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.97
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (Min),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (Max),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (Min),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (Min),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (Max),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.13
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97159
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95416
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9303899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96094
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93048
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76226
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.95
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (Min),A,20.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (Max),A,20.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (Min),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (Min),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (Max),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95868
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9459200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93619
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95489
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91571
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68209
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.08
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.11
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (Min),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (Max),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (Min),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (Min),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (Max),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92264
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92474
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98785
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.32
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95999
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88556
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6887800000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.73
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.8
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (Min),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (Max),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (Min),A,24.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (Max),A,24.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9437200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95975
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9657600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97739
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9319799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93515
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.7
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (Min),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (Max),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (Min),A,21.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (Max),A,21.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8312700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9832799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9862700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95865
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98621
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.53182
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
