Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (Min),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (Max),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (Min),A,20.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (Max),A,20.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (Min),A,21.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (Max),A,21.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T14:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7722100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7702600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89435
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9781799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88281
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6463
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.64
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.86
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.91
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.09
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.17
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (Min),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (Max),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (Min),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (Max),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8781100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7408100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95554
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-64.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9657600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8443299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.34469
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.61
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.73
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.78
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.84
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.98
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (Min),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (Max),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (Min),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (Max),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97772
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.65386
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94739
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-84.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9693
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07662000000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.86
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.91
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.08
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.41
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.45
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (Min),A,20.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (Max),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (Min),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (Max),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9611200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90927
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9472299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-113.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96899
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86429
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.3254
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.03
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.03
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.73
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.77
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (Min),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (Max),A,21.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (Min),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (Max),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9421700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85116
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97009
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.63
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-99.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9530299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89105
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.14907
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.16
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.2
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.66
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.7
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (Min),A,19.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (Max),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (Min),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (Max),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8896799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.39599
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9149799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9648399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8990799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9448799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
