Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.45
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.47
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.39
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.97
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.98
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (Min),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (Max),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (Min),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (Min),A,26.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (Max),A,26.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T13:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9476899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.5809
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9781200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99423
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97775
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85641
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.27
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.34
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.42
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.28
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.33
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (Min),A,36.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (Max),A,41.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (Min),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (Max),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (Min),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (Max),A,24.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7441399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80414
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9164100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.63
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97098
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8435299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81408
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.66
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.78
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.55
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.64
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (Min),A,21.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (Max),A,23.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (Min),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (Max),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4446600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9343299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94794
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9968899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86639
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93048
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.27
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.73
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (Min),A,36.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (Max),A,36.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (Min),A,27.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (Max),A,27.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8329700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9455600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98834
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-98.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96646
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9894700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.08446000000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.11
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.77
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (Min),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (Max),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (Min),A,24.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (Max),A,24.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (Min),A,19.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (Max),A,19.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.13
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66323
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95535
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9859
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9813200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9708200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90976
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.59
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.66
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.03
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (Min),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (Max),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (Min),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (Max),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (Min),A,30.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (Max),A,30.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7509999999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9320700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9180299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
