Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.37
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-85.13
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98029
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97467
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.02181
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,4.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.16
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.84
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.83
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.86
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (Min),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (Max),A,21.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (Min),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (Max),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (Min),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (Max),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T12:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.37
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.54977
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9454299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9638100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9785799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97482
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81305
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.36
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.39
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.36
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.45
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.77
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.84
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (Min),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (Max),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (Min),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (Max),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (Min),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (Max),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.49993000000000004
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8861700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98788
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97604
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97415
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9964299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.73
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.45
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.53
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (Min),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (Max),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (Min),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (Max),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (Min),A,62.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (Max),A,62.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.39196
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98682
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99051
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9547700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89255
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72943
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.33
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.27
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.34
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.77
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (Max),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (Min),A,24.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (Max),A,33.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73285
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89828
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9324
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9978899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99298
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.3
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.36
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.22
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (Max),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (Min),A,44.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (Max),A,44.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (Min),A,56.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (Max),A,57.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.63
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8905
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9947799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94199
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9893200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8707299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98569
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.83
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.7
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
