Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (Min),A,24.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (Max),A,25.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (Min),A,43.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (Max),A,44.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.63
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93747
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99216
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9816600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-66.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95694
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89233
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.31196999999999997
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.52
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.92
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.86
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.92
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (Min),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (Max),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (Min),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (Min),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (Max),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T11:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95105
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9975299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9268799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,3.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9558700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98413
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9908399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.73
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.77
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.41
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.45
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.61
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (Min),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (Max),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (Min),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (Max),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (Min),A,54.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (Max),A,54.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91614
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95904
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87375
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-60.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9902299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9954799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.36971
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.7
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.7
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.33
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (Min),A,23.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (Max),A,23.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (Min),A,24.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (Max),A,25.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (Min),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (Max),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9576100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9913299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82129
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9926799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8891
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73724
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.08
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.28
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.33
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (Min),A,29.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (Max),A,29.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (Min),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (Max),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81012
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9935
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8779899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9939600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9034399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79174
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.86
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.95
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.89
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (Min),A,21.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (Max),A,21.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (Min),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (Max),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96686
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9939
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9887100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96811
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96286
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72622
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
