Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.33
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (Min),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (Max),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (Min),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (Max),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (Min),A,24.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (Max),A,24.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9374399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9957299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9904200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9630700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99771
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74554
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,51.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.7
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (Min),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (Max),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (Min),A,53.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (Max),A,53.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (Min),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (Max),A,24.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T10:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96847
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9819
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9183
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,3.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94821
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8533
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68267
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.05
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.08
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (Min),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (Max),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (Min),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (Max),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98685
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99155
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9278200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9577
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99802
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73361
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,50.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.48
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (Min),A,22.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (Max),A,23.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (Min),A,51.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (Max),A,52.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (Min),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (Max),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.63
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98529
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9229999999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95694
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95575
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99515
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.66714
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.09
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (Min),A,25.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (Max),A,26.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (Min),A,22.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (Max),A,22.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (Min),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (Max),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9795200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93405
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9385700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92953
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95972
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69482
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (Min),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (Max),A,19.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (Min),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (Max),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (Min),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (Max),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97839
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93204
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9982
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
