Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,43.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,43.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9639
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97382
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8935799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.09
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (Min),A,20.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (Max),A,20.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (Min),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (Max),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (Min),A,58.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (Max),A,58.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9986
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94125
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9468700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,68.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,68.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96606
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98926
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99692
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,89.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,89.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.14
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (Min),A,75.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (Max),A,76.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (Min),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (Max),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (Min),A,96.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (Max),A,96.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T09:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92242
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9433299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99365
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9532799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9855299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9698200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.78
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (Min),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (Max),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (Min),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (Max),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (Min),A,46.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (Max),A,46.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97308
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9099700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97757
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95511
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98636
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7743800000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.33
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (Min),A,26.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (Max),A,26.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (Min),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (Max),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (Min),A,20.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (Max),A,20.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9416200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9845
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9353
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87079
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99445
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99802
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,61.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,61.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.02
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.08
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (Min),A,19.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (Max),A,19.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (Min),A,27.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (Max),A,27.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (Min),A,68.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (Max),A,68.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9798600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98962
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91617
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99167
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9798
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9393299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.17
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (Min),A,50.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (Max),A,54.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
