Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (Min),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (Max),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (Min),A,21.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (Max),A,21.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99792
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9434799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9198299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,63.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,64.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99036
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9710700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9812
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.83
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.84
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (Min),A,80.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (Max),A,80.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (Min),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (Max),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (Min),A,37.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (Max),A,37.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97903
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99118
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94965
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9891399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91348
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98703
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.77
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.83
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (Min),A,36.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (Max),A,36.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (Max),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (Min),A,34.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (Max),A,34.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T08:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99103
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9373799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9356399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,38.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98215
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9575799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97693
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.23
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (Min),A,49.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (Max),A,49.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (Min),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (Max),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (Min),A,30.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (Max),A,30.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9620700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9460700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93768
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9752200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8949299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8889100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.92
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.17
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.73
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (Min),A,24.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (Max),A,25.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (Min),A,23.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (Max),A,23.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8255299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9883700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9821799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9993299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9902
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93286
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,53.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.34
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.36
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (Min),A,58.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (Max),A,58.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (Min),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (Max),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (Min),A,31.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (Max),A,31.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8165600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98621
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95831
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99905
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90494
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9275200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,52.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.62
