Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.17
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (Min),A,57.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (Max),A,58.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (Min),A,25.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (Max),A,25.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70755
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9023399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99429
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9761
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9619700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81689
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (Min),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (Max),A,26.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (Min),A,37.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (Max),A,37.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8213799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92956
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9912700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9981399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9722299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9930399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (Min),A,57.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (Max),A,57.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (Min),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (Max),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (Min),A,72.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (Max),A,73.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T07:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8717
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93652
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9792799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.63
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9993
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98672
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7460899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,61.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,61.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (Min),A,67.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (Max),A,67.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (Min),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (Max),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (Min),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (Max),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9050299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9418
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98865
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9029200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85293
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8819
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.11
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.16
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (Min),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (Max),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (Min),A,30.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (Max),A,31.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.68
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8625200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9393
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8655700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93719
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9303
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9953299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,60.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.89
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (Min),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (Max),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (Min),A,66.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (Max),A,66.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9766799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9204399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9199200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
