Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9837600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8441700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9375899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (Min),A,38.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (Max),A,38.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (Min),A,22.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (Max),A,22.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8771
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9522700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99579
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8267200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78363
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (Min),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (Max),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (Min),A,35.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (Max),A,35.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.13
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8658100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9465899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98236
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99167
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88055
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86816
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (Min),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (Max),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (Min),A,26.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (Max),A,26.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T06:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.63
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81225
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9915799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9963700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96829
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8875700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83642
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.14
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (Min),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (Max),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (Min),A,35.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (Max),A,35.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74957
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9276700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9346
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.43
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99811
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90365
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78201
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.91
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.92
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (Min),A,33.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (Max),A,33.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (Min),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (Max),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9823299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9196799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9182100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9994799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92438
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70407
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.97
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.98
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (Min),A,67.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (Max),A,67.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (Max),A,6.5
