Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (Min),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (Max),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.07
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6782199999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9180299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9273100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9074700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84421
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.63116
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.72
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.86
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (Min),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (Max),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (Min),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (Max),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6893
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89761
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9935299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95157
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83139
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.62451
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (Min),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (Max),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (Min),A,25.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (Max),A,25.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72143
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87384
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94058
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9641700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9245899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6322300000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.27
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.86
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (Min),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (Max),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (Min),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (Max),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T05:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79123
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9057299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89999
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96393
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8757
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73016
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.36
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.08
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (Min),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (Max),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (Min),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (Max),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7550600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89899
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98929
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94965
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82315
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93915
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.89
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.91
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.92
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.39
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (Min),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (Max),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (Min),A,29.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (Max),A,30.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9441799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9347200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9285
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.13
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9677100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90204
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95511
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
