Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.78
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.41
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.34
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (Min),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (Max),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (Min),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (Max),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9543799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93353
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9752200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.87
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9728100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92175
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98541
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.7
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.27
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.28
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.98
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (Min),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (Max),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (Min),A,29.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (Max),A,29.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92963
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93832
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9549200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93371
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90536
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97073
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.98
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.02
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.77
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.8
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.41
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (Min),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (Max),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (Min),A,23.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (Max),A,23.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9015799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93484
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9179999999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9486100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8959
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93045
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.92
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.97
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.42
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.45
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.45
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.48
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (Min),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (Max),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (Min),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (Max),A,20.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T04:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77612
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89364
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9361299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96316
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87985
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9574600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.3
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.41
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (Min),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (Max),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (Min),A,28.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (Max),A,28.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6784600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88492
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9313600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9587100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8895200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95816
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.61
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.98
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.02
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.02
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (Min),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (Max),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (Min),A,27.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (Max),A,27.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85956
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87903
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90576
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
