Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9509
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8601700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9122299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.2
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.97
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.77
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (Min),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (Max),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (Min),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (Max),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8430799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9089
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9646
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9652700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88244
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97375
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.91
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.92
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.95
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (Min),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (Max),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (Min),A,25.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (Max),A,25.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89859
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92868
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90509
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97214
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9332299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92935
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.33
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.64
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.77
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.83
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (Min),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (Max),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (Min),A,20.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (Max),A,20.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8862
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92358
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91714
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93585
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97403
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83954
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.78
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.97
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.05
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (Min),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (Max),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (Min),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (Max),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (Min),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (Max),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T03:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9314600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9318799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84573
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95941
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8851899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96545
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.97
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.11
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.14
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.17
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.2
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (Min),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (Max),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (Min),A,22.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (Max),A,22.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9231299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9151299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8931899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.63
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95996
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8856799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85772
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.09
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.09
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.48
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.52
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.58
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.59
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (Min),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (Max),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (Min),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (Max),A,16.0
