Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.63
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95196
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92148
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8183600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9724700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90597
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9451299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.59
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.05
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.42
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (Min),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (Max),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (Min),A,21.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (Max),A,21.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89505
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8864700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9026799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9664
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9223899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9307200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.64
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.09
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.2
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (Min),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (Max),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (Min),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (Max),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70343
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9389299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9558399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9654200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97729
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86236
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.52
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.83
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.22
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (Min),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (Max),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (Min),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (Max),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (Min),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (Max),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6521600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9341700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9441200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.82
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9602
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8467399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83609
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.17
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.27
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.28
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.67
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (Min),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (Max),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (Min),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (Max),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T02:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.63
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.57147
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93729
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96686
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.13
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9658200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82071
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82171
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.3
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.3
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (Min),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (Max),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (Min),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (Max),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.50652
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93768
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9590799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.69
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97424
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99161
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86239
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.75
