Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.86
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (Max),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (Min),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (Max),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (Min),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (Max),A,20.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69711
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91894
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99487
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97421
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8786299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80105
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.3
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.98
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.02
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (Min),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (Max),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (Min),A,25.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (Max),A,25.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6479699999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9320700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90701
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.06
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97675
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8460700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70636
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.2
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.89
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (Min),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (Max),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (Min),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (Max),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.48165
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92935
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9491
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94745
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85049
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70291
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.08
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.53
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (Max),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (Min),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (Max),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.37
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.56
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.45702
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9263600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8867200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94809
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8917799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91202
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.55
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.61
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.41
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.48
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (Max),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (Min),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (Max),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T01:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.81
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.44
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.41731999999999997
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9332299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81112
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95389
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8839100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93124
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.52
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.31
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.36
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (Min),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (Max),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (Min),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (Max),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.19
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.46087
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93991
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9867600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.38
