Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.55056
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91373
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94079
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96051
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92746
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94043
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.14
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.72
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.77
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.41
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (Min),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (Max),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.63
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4814100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92743
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86795
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.32
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96927
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8305899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96262
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.67
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.67
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.45
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.48
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.47
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.02
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.05
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (Min),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (Max),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.35851
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9346
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93957
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.43
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96756
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89255
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79525
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.03
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.05
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (Min),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (Max),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.87
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.28225
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95251
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95322
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96042
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98584
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94073
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.09
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.83
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.84
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.27
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,24.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,24.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65875
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94739
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94739
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95944
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9339
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78967
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.59
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.66
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.36
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.42
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.11
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8309
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94031
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93115
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95761
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90961
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8486299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.55
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.47
