Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.22
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.33
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59405
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93887
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96832
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96262
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91916
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8469200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.98
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.78
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.8
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.8
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.61
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.64
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.40215
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95709
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95966
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94763
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90277
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88208
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.89
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,254.72
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,254.73
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.73
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.59
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.64
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5331
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95068
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91141
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96768
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86551
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8732
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.78
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.77
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.78
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.77
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.59
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.59
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5763199999999999
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94687
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92013
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9714
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90628
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83957
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.47
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.48
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.55
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.61
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.58
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.2
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59997
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94611
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96152
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96466
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92502
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75717
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.34
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.28
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.78
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6061
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92956
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94812
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
