Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96313
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89844
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96573
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.47
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.52
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.7
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.66
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.84
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.86
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,23.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,23.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5755600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96585
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95227
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98941
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99786
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8887
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,55.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.86
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.86
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.8
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (Min),A,22.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (Max),A,24.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (Min),A,56.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (Max),A,56.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (Min),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (Max),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68682
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99777
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9653
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,4.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96335
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93896
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97842
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.03
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.08
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.22
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.28
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.09
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,35.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,36.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6954600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96695
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95093
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96338
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94601
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89664
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.8
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,254.08
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,254.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.09
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.61
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.66
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,23.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,23.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6025
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95566
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94232
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96817
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90973
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96268
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.59
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,28.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,28.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.45898
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93491
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91177
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96716
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97513
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97195
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.83
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.66
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,22.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,20.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,20.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,28.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,34.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
