Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6461399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93335
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92712
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94592
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87744
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84585
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.28
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.58
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.58
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.73
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,21.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,21.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7227399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94241
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96121
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98901
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90356
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94549
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,25.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,33.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,25.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,25.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8443299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95422
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96588
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.32
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97177
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97699
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98376
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.89
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.91
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,23.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,43.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,43.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59213
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87085
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97919
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94144
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91769
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91998
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.59
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.73
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,33.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,33.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.44762
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98911
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93643
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99011
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97729
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88507
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.42
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,23.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,23.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,20.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,20.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,23.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,23.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.37
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.44414
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94083
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9508
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99121
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9928
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93008
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.2
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
