Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,23.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,24.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,30.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,31.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,27.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,27.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8931
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96634
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95007
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96918
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90091
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95471
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.98
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.08
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,20.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,28.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,28.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79965
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95068
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95975
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95953
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89822
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95541
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.22
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.23
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,34.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,35.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95013
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9617
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98447
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96802
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9136
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96063
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.53
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,20.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,47.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,48.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98825
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9613
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9451
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.87
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96298
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8872399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94882
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.03
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.08
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,27.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,27.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,32.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,32.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97174
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95785
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98337
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97281
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8837
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94089
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.89
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,22.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,22.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,41.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,41.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.87
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8861700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93515
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94846
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99033
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97702
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8794200000000001
