Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.27
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,32.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,32.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,23.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,23.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,25.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,26.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8789
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95013
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95224
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99268
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8861700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97266
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,30.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,31.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,34.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,35.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8629100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93585
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9906
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99063
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96753
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98471
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.53
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,37.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,37.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,19.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,55.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,55.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95029
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97595
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96567
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98956
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99631
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96112
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,57.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.61
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.64
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,32.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,32.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,58.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,58.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,39.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,39.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96857
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95605
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94745
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99619
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97024
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92081
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,47.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,47.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,19.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,25.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,25.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88156
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94632
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95023
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98157
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98782
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97571
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,27.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,27.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,34.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,34.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91223
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95117
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95663
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
