Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98608
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9968
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98456
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,47.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.86
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,29.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,29.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,48.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,48.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,35.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,41.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96878
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95657
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95663
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98499
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99393
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98721
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.73
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,30.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,30.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,41.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,41.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,51.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,51.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97324
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98608
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95563
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99115
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99557
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96475
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.97
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,34.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,34.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,45.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,45.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,33.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,33.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95834
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96115
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97192
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95691
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9809
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83401
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.61
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.73
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,23.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,23.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,20.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,26.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,22.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,22.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93426
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93927
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94824
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99109
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98892
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93103
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.55
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,26.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,26.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,27.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,39.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,25.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,26.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8710899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94211
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94336
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96143
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92197
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92419
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.77
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.78
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
