Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,23.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,24.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,24.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,25.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8516799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98743
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96741
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96429
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98456
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95724
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.17
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,31.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,31.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,34.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,34.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8710899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95483
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96411
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96545
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99625
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94824
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.7
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,42.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,54.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,27.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,28.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82889
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94321
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93643
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99667
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96036
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96008
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.27
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.33
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,34.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,35.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,30.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,30.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94891
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98486
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98358
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.63
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98901
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99551
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67871
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,28.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,29.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,45.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,45.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,23.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,23.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95804
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94958
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99496
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95276
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98456
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77572
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.09
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,24.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,43.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,43.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87387
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93381
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99506
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98944
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99173
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.42254
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.38
