Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.27
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,23.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,23.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,27.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,27.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,33.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,33.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9574
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92663
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98825
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96619
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98044
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8537299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.73
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.97
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,22.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,22.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,31.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,39.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98935
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94748
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99063
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99081
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91547
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.50527
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.95
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,35.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,35.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,27.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,27.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98956
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94864
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99417
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99493
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98123
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8699
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.84
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,52.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,52.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,39.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,40.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93289
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9895
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99481
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97787
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98041
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99075
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.89
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,31.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,33.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,19.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,71.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,71.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76522
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92282
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99026
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99017
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8970600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91998
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.33
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.42
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.7
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.78
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.84
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,32.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,33.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,37.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,37.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76217
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83801
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98587
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.38
