Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99875
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98358
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83511
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.98
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.33
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.34
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.97
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,43.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,43.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,25.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,25.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82486
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96484
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99118
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95825
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97693
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88507
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.48
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.02
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.05
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.89
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,29.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,29.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70367
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8642299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95474
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95184
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92856
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92587
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.02
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.14
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.36
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.55
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.2
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.39
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,21.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,22.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81274
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93256
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95685
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94467
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99054
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79693
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.22
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.47
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.52
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,26.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,26.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7691
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90933
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96197
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94797
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98279
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.55743
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.28
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.33
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.742
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92865
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9917
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-62.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95938
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8994700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.28884
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.61
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.23
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.45
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.64
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
