Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,19.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,19.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8229299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94434
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97412
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.13
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94894
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99792
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71896
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,52.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.72
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.84
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.53
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.59
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,52.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,53.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.32
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77633
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93964
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95257
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-92.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9639
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89981
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.02992
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.64
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.78
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.52
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95093
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91702
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95645
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.13
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.996
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96878
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65145
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.78
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.7
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.86
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.84
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.03
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,27.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,27.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8750600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93567
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95602
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-101.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91778
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85849
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.16036
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.92
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.97
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.05
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.11
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.91
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.91
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98535
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94797
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9924
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95346
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97278
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67883
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.55
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.77
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.23
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,24.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,24.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,25.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,25.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9679
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99426
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9805
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-82.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90317
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78125
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.1104
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.5
