Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.84
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.89
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.27
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.11
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,21.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95584
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94223
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9913
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-111.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92178
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97845
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.24382
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.47
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.98
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.41
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,19.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,20.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,20.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95618
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.54665
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98303
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-122.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98938
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91543
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.29036
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.52
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.66
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.67
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.23
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,26.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,27.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98306
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6574300000000001
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99078
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98932
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90594
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7597
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.92
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.11
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.2
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.45
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.53
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,27.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,27.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,36.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,37.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,31.13
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88141
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8779
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84335
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94812
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98178
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8869
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.02
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.27
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.45
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.03
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73123
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9238
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91287
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-116.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95233
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8876299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.21529
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.22
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.23
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,252.05
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.64315
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9433
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94397
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
