Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93033
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8557100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.50079
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.8
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.83
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.36
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.55
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,252.67
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.8
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.64269
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8739299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86111
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-60.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94376
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8380700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11769
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.08
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.11
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.78
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.97
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.02
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68179
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8451200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96844
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,32.37
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.87
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81588
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8930299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69619
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.86
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.14
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.55
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.78
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,22.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,22.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.63
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6018899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88626
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90994
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-131.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94879
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90536
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.4890100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.34
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.45
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.78
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.36
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,21.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,22.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.37
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.58965
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83819
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9892
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96915
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86969
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.66714
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.95
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.05
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.22
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.67
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.8
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,21.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,23.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,21.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,22.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98157
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99374
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94253
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,30.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8096300000000001
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86746
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99249
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.48
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.7
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,33.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,34.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,48.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,48.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
