Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.13
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6017100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98202
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95111
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,32.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81472
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99127
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.63046
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.91
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.05
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,25.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,25.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,22.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05711
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97879
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98578
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,55.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,102.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9537
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99115
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95404
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.61
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.89
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.7
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,58.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,104.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,25.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,25.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,26.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,26.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7992199999999999
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99042
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97601
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,3.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-117.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99246
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99243
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.24938
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.77
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.91
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,33.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,33.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,26.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,26.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.60095
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99188
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97018
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.13
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-119.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97131
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98813
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.299
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.59
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.36
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.42
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.28
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.34
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.48083
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99042
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94882
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,31.93
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83545
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98202
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.12367
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.7
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.11
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.47
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.07
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.57528
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93256
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96924
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93799
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87216
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99139
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.02
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.33
