Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,50.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,53.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,17.13
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67715
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95163
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98135
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-113.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99197
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99792
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.20842
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.86
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,19.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,43.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,43.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5010600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98132
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99377
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90652
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98264
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.60934
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.84
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,28.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,28.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.82
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.46645
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98471
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97513
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96515
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88397
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92667
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,26.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,26.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.37
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71478
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81228
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97607
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-78.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9039
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9263
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14165
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.63
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91489
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91852
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95993
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,161.87
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95361
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98587
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.14640999999999998
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,3.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,3.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,28.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,28.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.49468
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9314
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99597
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.63
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
