Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96912
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97214
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.62329
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,27.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,27.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6068399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92688
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89535
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99304
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7863100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.931
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.34
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,26.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,26.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80145
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90997
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95618
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-116.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90784
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90219
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.07823
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,3.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,4.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.40481
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7780699999999999
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97534
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95874
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89374
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99469
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,60.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,61.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.63
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98737
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91339
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.879
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.63
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94296
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8816799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8347399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,19.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68453
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92163
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9176
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99405
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86859
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93152
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,20.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,25.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,25.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7489600000000001
